"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"S11";"12/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"S11";"26/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,65";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,95";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,57";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,55";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,65";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,95";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,57";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,14";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,73";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,55";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
