"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1913,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1743,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1789,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1629,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1348,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2546,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"967,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2791,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1470,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2941,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3415,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1778,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1337,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2149,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1755,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1898,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1845,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1788,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1887,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"08/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"11/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"12/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5820,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"15/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2800,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"22/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5080,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"26/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2180,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"29/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2600,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"08/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1820,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"11/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"12/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5820,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"15/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2800,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"22/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5080,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"26/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2180,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"29/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2600,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S14";"04/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S15";"05/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
