"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S11";"25/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"01/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"02/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"03/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"04/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"05/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"06/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"07/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"08/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"09/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"10/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"11/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"12/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"13/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"14/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"15/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"16/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"17/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"18/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"19/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"20/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"21/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"22/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"27/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"26/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"05/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"06/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"08/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"11/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"12/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"13/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"14/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"15/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"17/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"19/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
