"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"14/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"15/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"16/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"17/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"18/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"19/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"20/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"21/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"22/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"23/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"24/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"25/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"26/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"27/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"28/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S11";"25/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
