"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"S17";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"S17";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13224,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4332,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,62";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2260,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12204,00";"67";"kg";"kilogramme";"";"Correcte"
