"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"180,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"101,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
