"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"04/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"05/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"14/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A4";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
