"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S12";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4703,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"01/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"695,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"02/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"615,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"04/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"803,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"05/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"568,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"502,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"17/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"568,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"18/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"19/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"455,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"22/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"314,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"23/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"531,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"24/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"559,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"25/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"733,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"29/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"893,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"404,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3240,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"363,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2911,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"463,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3713,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"394,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3159,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"296,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2536,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"330,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2828,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3290,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2253,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1499,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2439,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2600,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3447,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"330,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2795,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"492,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4127,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5233,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5680,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4048,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4048,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3337,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6130,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3265,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3403,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3289,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3060,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2688,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6384,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2931,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,11";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
