"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,98";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,15";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,56";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,97";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,98";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,06";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,79";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,26";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,54";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,63";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,16";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,34";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S2";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
