"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"672,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3427,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"645,09";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3289,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"674,09";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3437,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"726,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3705,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"758,72";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3869,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"27/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"28/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"436,63";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2226,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S7";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"42300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S7";"29/02/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17140,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S7";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"83500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"S7";"29/02/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
