"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"19/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"20/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"218,68";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"21/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"198,66";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"22/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,98";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"24/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10100,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"27/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S15";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"69,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10670_029";"030232102000";"FONTAINE LES VERVINS 2";"02";"02321";"Fontaine-lès-Vervins";"763957";"6970752";"9500";"";"S9";"18/02/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1800,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"74976,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10673_029";"036040902000";"MONCHY SAINT ELOI 2";"60";"60409";"Monchy-Saint-Éloi";"660544,8917";"6912335,9201";"27000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
