"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"16/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"16/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,17";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,92";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
