"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4235,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,46";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3723,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3634,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3791,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,03";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4473,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5239,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,09";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,13";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4007,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4003,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4125,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4076,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3832,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"181872,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"01/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,91";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,72";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
