"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4528,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2162,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2356,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1383,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2281,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2353,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2099,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1592,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1940,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2059,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5702,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5922,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4000,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5395,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1536,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2387,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S13";"23/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"494,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"01/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"03/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,58";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"11/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"15/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,98";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"16/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"18/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"29/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6065,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S2";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S2";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S2";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S2";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S2";"09/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"446,00";"115";"m3";"mètre cube";"";"Correcte"
