"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"446000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,36";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6065,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5638,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2065,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2065,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
