"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S11";"15/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S11";"22/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"586,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"580,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"400,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"490,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"366,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"552,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"205,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"478,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"484,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"484,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"364,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"364,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"359,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"440,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"440,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"447,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14164_029";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";"9270";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"309,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141650101_029";"031416501000";"COLLEVILLE SUR MER";"14";"14165";"Colleville-sur-Mer";"420441,003899999";"6923733,3265";"1000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"Le poids de refus de dégrillage produit est estimé en fonction du nombre de poubelles évacuées";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5200,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141740101_029";"031417401000";"CONDE SUR NOIREAU";"14";"14174";"Condé-en-Normandie";"440852,977499999";"6866898,9671";"9600";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
