"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"2471,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A4";"29/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35305,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,14";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S12";"29/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S13";"29/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1959,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"12773,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4203,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4203000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35305,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"25,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"29/02/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"22950,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"03/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"03/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1555,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1555,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Concentration des effluents entrants (bassin tampon et ZA) et comptage du refoulement depuis le bassin tampon et de l'arrivée gravitaire de la ZA";"A3";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Concentration des effluents entrants (bassin tampon et ZA) et comptage du refoulement depuis le bassin tampon et de l'arrivée gravitaire de la ZA";"A3";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Concentration des effluents entrants (bassin tampon et ZA) et comptage du refoulement depuis le bassin tampon et de l'arrivée gravitaire de la ZA";"A3";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Concentration des effluents entrants (bassin tampon et ZA) et comptage du refoulement depuis le bassin tampon et de l'arrivée gravitaire de la ZA";"A3";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
