"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"18/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4213,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,93";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4213,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"05/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"06/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"11/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"12/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"13/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"14/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"15/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"16/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"17/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"20/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
