"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1129,70";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,43";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,43";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1129,70";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"24/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"07/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"24/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3250,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3115,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,21";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"S4";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387000,00";"67";"kg";"kilogramme";"";"Correcte"
