"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,63";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,68";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,64";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"18/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"22/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"516,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
