"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"11/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5319,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1001,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1023,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1023000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5319,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,65";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,58";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"462,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"444,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les flux en sortie de station sont directement obtenus par la comptabilisation des citernes et de la mesure de la siccité des boues qu'elles contiennent.";"S6";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les flux en sortie de station sont directement obtenus par la comptabilisation des citernes et de la mesure de la siccité des boues qu'elles contiennent.";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2650,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
