"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"734,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,29";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"734,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
