"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"25/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"25/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"28/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"28/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"28/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"28/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"28/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"905,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1130,00";"67";"kg";"kilogramme";"";"Correcte"
