"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"796,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3717,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"413,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"413000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3717,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
