"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"162,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"157,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"147,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"134,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"137,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"123,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"217,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"135,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"134,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"134,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"134,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"133,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"247,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"131,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"133,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"135,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
