"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1356,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"17/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16520_029";"036044602000";"NANTEUIL LE HAUDOUIN 2";"60";"60446";"Nanteuil-le-Haudouin";"685125";"6894033";"9500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
