"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"122,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"393,12";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,28";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"201,88";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,66";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,88";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,36";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,65";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,46";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,37";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,26";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"172,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,18";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"119,72";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,21";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"119,97";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,27";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,37";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,59";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"141,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,59";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,48";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,82";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"203,81";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,15";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"153,15";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,02";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,13";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,28";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"146,53";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,31";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,36";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,69";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,03";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,04";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"121,87";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,27";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"123,63";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,32";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,07";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,11";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,09";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,44";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,64";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,24";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,90";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,86";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"101,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,18";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,54";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,15";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,38";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,24";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,90";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,12";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,16";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
