"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15953,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,26";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19321_029";"037823401000";"FLACOURT";"78";"78234";"Flacourt";"601624,5207";"6870962,3711";"200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
