"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9758,67";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"289,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"329,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"651,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
