"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"558,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"486,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"38362,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"516,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"489,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"441,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"417,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"442,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"524,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"522,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"565,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"563,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"485,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"668,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"648,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"642,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"516,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"489,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"441,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"417,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"442,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"524,40";"67";"kg";"kilogramme";"";"Correcte"
