"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"936,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S4";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"07/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"14/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"21/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"28/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"29686,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
