"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"S4";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"S4";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215940101_029";"032159401000";"SAVOISY";"21";"21594";"Savoisy";"805454,870800003";"6737577,3434";"180";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18479,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"143,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"572,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"286,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"302,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"127,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"118,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"310,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,59";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,10";"67";"kg";"kilogramme";"";"Correcte"
