"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"20/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"106,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"21/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"178,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"22/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"27/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"03/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"05/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"10/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"12/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"183,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"15/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"82,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"124,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"87,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S2";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
