"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6793,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S11";"23/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"08/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"10/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"12/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,20";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,80";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S16";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24860_029";"030234601000";"GIZY";"02";"02346";"Gizy";"755705";"6944826";"120";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
