"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
