"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1045,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"698,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"741,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"633,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"691,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"619,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"867,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,88";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11011,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4485,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1166,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270650102_029";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";"4000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
