"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"05/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"05/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
