"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"21538,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"35,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"35,64";"67";"kg";"kilogramme";"";"Correcte"
