"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,32";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9306,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"03/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";""
