"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"03/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1611,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,42";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S2";"04/02/2016";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S2";"04/02/2016";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"93000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S2";"04/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S2";"04/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"53750,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S2";"04/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S2";"04/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"17266,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,60";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31600,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1611,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S17";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S17";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S17";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S17";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"389,00";"67";"kg";"kilogramme";"";"Correcte"
