"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,88";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,52";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32990,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1070,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1141,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"779,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1158,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"279,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"230,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"676,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1404,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
