"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"767,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"812,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"791,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"682,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"605,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"798,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"454,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"482,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"755,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"796,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"764,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"603,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"767,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"811,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"791,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"681,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"779,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"605,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"798,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"454,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"481,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"754,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"795,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"763,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"603,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,84";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
