"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"21837,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4586,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"982,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"208,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"304,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"328,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"384,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"413,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"310,32";"67";"kg";"kilogramme";"";"Correcte"
