"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"379,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"379,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"401,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"392,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4586,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280590101_029";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
