"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10984,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11546,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12670,33";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19452,33";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11899,03";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11337,73";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14055,43";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18987,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14144,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12064,85";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11750,03";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11555,33";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11363,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11594,83";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11170,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11500,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11387,43";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13047,15";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11938,65";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11730,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11576,83";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11166,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11301,53";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11192,43";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11032,52";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13045,23";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11995,16";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11555,55";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
