"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13830,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2176,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2102,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281400201_029";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";"6000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2176,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A3";"29/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"15990,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A4";"29/02/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"15990,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1201,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281490101_029";"032814901000";"LA FERTE VIDAME";"28";"28202";"Lamblore";"545760,659400001";"6837106,7193";"1200";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
