"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
