"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18746,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"203,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"287,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"318,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"299,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"272,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1311";"Oxygène dissous";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1312";"Taux de saturation en O2";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,10";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M1";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1311";"Oxygène dissous";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,84";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1312";"Taux de saturation en O2";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,11";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
