"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"M2";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1166,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"203,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"287,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"318,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"299,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"272,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1958,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9774,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1735,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2479,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3138,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1913,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"543,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1022,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29798_029";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";"3000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"36,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29809_029";"030230502000";"FERE EN TARDENOIS 2";"02";"02305";"Fère-en-Tardenois";"736780";"6899478";"4400";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
