"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14133,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"506,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"285,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"682,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"625,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"613,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29810_029";"030230702000";"LA FERTE MILON 2";"02";"02307";"Ferté-Milon";"708465";"6896955";"4500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
