"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"37697,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1078,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1078,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
