"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"22/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4060,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,29";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"466,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"434,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"354,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"418,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,61";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2331,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S6";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,20";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4060,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,35";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31247_029";"036038002000";"MAREUIL SUR OURCQ 2";"60";"60380";"Mareuil-sur-Ourcq";"705847,523900002";"6892484,1552";"1900";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,35";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";""
