"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"11/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"11/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,07";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
