"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1896,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1858,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1487,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1436,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1761,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1267,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"645,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1612,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1908,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1822,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1460,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2065,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2138,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2383,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1842,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2282,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2603,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2106,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2457,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1943,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S10";"10/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S10";"16/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S10";"26/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"11380,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"04/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,98";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"04/02/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"15/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,76";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"15/02/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"17/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,68";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"17/02/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"22/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,02";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"22/02/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"26/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,46";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"26/02/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S12";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"02/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,58";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"02/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"03/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"03/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"04/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,28";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"04/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"05/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,42";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"05/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"08/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,06";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"08/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"11/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,90";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"11/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"12/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,94";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"12/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"16/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"16/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"18/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,92";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31288_029";"030273802000";"TERGNIER 2";"02";"02738";"Tergnier";"721609";"6948688";"32000";"";"S13";"18/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6920,00";"67";"kg";"kilogramme";"";"Correcte"
