"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"203,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S11";"02/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S11";"08/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S11";"16/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"630,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"234,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"214,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"203,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"182,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"163,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"24 flacons";"S2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Canal 425 avec sonde US";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";""
