"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"Prélèvement dans le poste de relèvement après tamisage 24 flacons ";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"sur conduite de refoulement du bassin d'aération";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"858,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3275_029";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";"2200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"858,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
