"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16263,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S10";"18/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S6";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1918,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S9";"18/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
