"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16590,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3009,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
