"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"29/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5443,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3525,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1378,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8957,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A2";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19754,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"29/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
