"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"444,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,25";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,27";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,68";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,95";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,19";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,88";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,94";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,64";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,98";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,97";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,94";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,24";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,31";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"05/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"01/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"02/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"03/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"04/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"05/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"06/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"07/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"08/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"09/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"10/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"11/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"12/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"13/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"14/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"15/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,29";"67";"kg";"kilogramme";"";"Correcte"
