"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4073,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"378,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18360,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
