"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1765,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"127,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453100102_029";"034531001000";"SERMAISES";"45";"45310";"Sermaises";"640195,737700001";"6800035,4371";"2500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1765,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453120201_029";"034531202000";"SOLTERRE HAMEAU DE LA COMMODITE";"45";"45312";"Solterre";"680863,221900001";"6757948,8036";"400";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453120201_029";"034531202000";"SOLTERRE HAMEAU DE LA COMMODITE";"45";"45312";"Solterre";"680863,221900001";"6757948,8036";"400";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1947,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453320102_029";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";"2500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1612,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5515,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,93";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450101_029";"034534501000";"VIMORY";"45";"45345";"Vimory";"676116,031599998";"6760595,6797";"1083";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450201_029";"034534502000";"VIMORY HAMEAU LES GRANDES VEUVES";"45";"45345";"Vimory";"675886,4344";"6762939,7959";"50";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"453450201_029";"034534502000";"VIMORY HAMEAU LES GRANDES VEUVES";"45";"45345";"Vimory";"675886,4344";"6762939,7959";"50";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4630_029";"036000201000";"ABBECOURT";"60";"60002";"Abbecourt";"639764,412900001";"6920143,1902";"1500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
