"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"01/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"02/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"03/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"04/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"05/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"06/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"07/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"08/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"09/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"10/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"11/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"12/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"13/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"14/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"15/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"16/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"17/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"18/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"19/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"20/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"21/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"22/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"27/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,70";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4640_029";"030210302000";"BOUE 2";"02";"02103";"Boué";"749565";"6990543";"1800";"";"S15";"13/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2758,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4646_029";"036026401000";"FROCOURT";"60";"60264";"Frocourt";"633626";"6920990";"750";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
