"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"S1";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
